Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
