Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
