Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
