Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
