Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
