Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
