Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
