Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
