Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
