Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
