Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
