Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
