Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
