Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
