Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
