Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
