Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
