Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
