Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
