Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
