Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
