Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
