Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
