Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
