Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
