Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
