Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
