Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
