Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
