Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
