Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,19.9
