Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
