Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
