Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,13.5
