Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
