Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
