Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
