Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
