Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
