Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
