Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
