Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
