Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
