Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
