Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
