Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
