Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
