Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
