Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
