Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
