Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
