Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
