Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
