Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
