Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
