Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
