Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
