Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
