Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
