Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
