Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
