Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
