Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
