Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
